Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
