Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,15.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,15.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,15.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
