Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
