Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,14.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
