Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,48.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
