Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,55.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,59.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,48.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,46.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
