Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,68.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,66.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,19.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,64.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,47.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,42.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,70.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,69.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,112.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,52.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,70.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
