Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,82.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,126.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,86.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,144.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,52.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,72.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,146.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,77.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,147.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,80.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,143.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,67.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,139.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,66.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,141.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,53.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,50.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
