Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,54.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,64.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,60.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,138.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,27.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,64.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,62.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,70.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,145.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,25.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,65.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,52.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,130.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,124.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,25.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,71.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,123.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,42.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,112.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,176.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,78.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,131.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,41.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,111.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,168.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,83.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,63.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,124.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,122.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,26.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,60.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,60.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,144.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,23.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
