Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,79.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,56.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,141.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,130.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,24.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,93.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,59.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,129.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,151.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,26.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,94.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,57.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,139.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,146.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,27.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,23.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,53.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,80.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,47.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,123.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,127.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,133.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,20.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,86.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,137.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,126.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,21.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,80.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,55.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,142.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,129.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,23.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,27.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,122.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,116.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,27.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,56.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,130.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,28.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,48.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
