Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,37.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,80.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,156.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,23.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,66.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,132.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,124.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,23.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,26.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,55.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,26.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,112.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
