Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,63.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,115.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,50.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,16.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
