Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,19.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,25.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,29.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,72.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,118.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,28.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,32.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,77.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,135.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,17.4
