Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,30.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,78.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,127.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,25.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,57.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,20.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,20.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,53.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,25.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,62.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,15.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,25.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,20.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,25.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,23.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,22.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,22.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.75
