Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,58.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,27.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,46.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,18.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,17.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,18.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
