Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,17.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
