Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,18.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,40.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
