Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,16.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,38.2
