Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
