Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,47.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
