Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,54.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,49.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,49.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
