Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,49.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,57.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,43.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
